Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,25.1
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.52
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.32
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.21
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
511320,Abercynon St Westmoors,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.96
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.12
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.24
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,25.1
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.33
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.15
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
511320,Abercynon St Westmoors,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.95
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.25
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.67
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.38
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,25.2
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.86
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.67
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
511320,Abercynon St Westmoors,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.23
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.08
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.5
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.68
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.99
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,25.3
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.25
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
511320,Abercynon St Westmoors,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.19
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.16
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.44
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.8
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.07
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.7
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,25.4
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.24
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.39
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
511320,Abercynon St Westmoors,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.02
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.42
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,25.4
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.07
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
511320,Abercynon St Westmoors,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.7
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.3
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.82
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.5
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,25.5
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.6
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.1
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
511320,Abercynon St Westmoors,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.57
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.84
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.57
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.7
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,25.5
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.14
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.3
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.73
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
511320,Abercynon St Westmoors,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.23
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.87
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.77
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.32
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.07
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.7
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.95
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.36
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.9
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
511320,Abercynon St Westmoors,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.36
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.06
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,65.5
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
