Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.45
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.78
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.5
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.04
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
511320,Abercynon St Westmoors,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.91
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.9
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.73
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.57
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,78.2
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.59
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,25.7
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.72
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.55
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.13
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
511320,Abercynon St Westmoors,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.54
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,25.8
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.97
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
511320,Abercynon St Westmoors,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.02
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.02
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.14
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,25.9
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.2
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.52
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.21
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
511320,Abercynon St Westmoors,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.31
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.75
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.37
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,25.9
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.09
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
511320,Abercynon St Westmoors,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.79
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.02
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.13
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.7
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.2
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,26.0
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.01
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.18
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
511320,Abercynon St Westmoors,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.39
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,64.0
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.41
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.38
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.78
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,26.0
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.13
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.33
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
511320,Abercynon St Westmoors,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.6
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.93
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.31
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,26.0
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.73
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
511320,Abercynon St Westmoors,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.45
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,67.7
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.42
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.19
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.3
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.37
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.02
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
511320,Abercynon St Westmoors,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.78
