Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,18.19
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,79.3
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.26
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.5
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.75
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,26.2
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.99
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
511320,Abercynon St Westmoors,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.1
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.82
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.17
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.14
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,26.3
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.76
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.33
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
511320,Abercynon St Westmoors,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.98
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.99
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.36
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,26.3
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.3
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.55
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.11
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
511320,Abercynon St Westmoors,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.66
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.4
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.09
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.63
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
511320,Abercynon St Westmoors,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.73
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,59.0
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.47
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.3
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.1
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.16
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
511320,Abercynon St Westmoors,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.98
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.43
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,53.1
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.52
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.37
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,76.1
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.02
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.14
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
511320,Abercynon St Westmoors,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.64
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,63.1
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.71
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,85.7
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.75
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.9
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,26.3
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.35
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.14
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.99
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
511320,Abercynon St Westmoors,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.18
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.66
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,62.2
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.59
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.08
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.83
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,26.2
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.85
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.1
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.06
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
511320,Abercynon St Westmoors,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.07
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,16.27
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,68.4
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.59
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.3
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.72
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.78
