Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.15
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
511320,Abercynon St Westmoors,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.78
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,62.9
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.01
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.69
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.66
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,25.9
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.46
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.96
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
511320,Abercynon St Westmoors,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.45
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.23
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,61.4
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.56
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.77
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.5
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.3
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,25.8
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.89
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.51
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.37
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
511320,Abercynon St Westmoors,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.87
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.25
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.42
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.92
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.1
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.94
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,25.7
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.41
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.94
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.58
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
511320,Abercynon St Westmoors,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.75
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.98
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.33
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.13
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.1
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,86.9
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.63
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,72.8
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.6
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,25.5
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.36
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.63
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.96
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
511320,Abercynon St Westmoors,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.55
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.46
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.95
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.7
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.91
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.9
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,25.4
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.31
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.11
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
511320,Abercynon St Westmoors,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.48
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.34
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.6
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.72
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.4
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,25.2
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.17
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.71
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.35
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
511320,Abercynon St Westmoors,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.88
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.71
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.4
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.42
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,25.1
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.31
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.91
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
511320,Abercynon St Westmoors,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.52
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.48
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.5
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.47
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,24.9
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.02
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.72
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
511320,Abercynon St Westmoors,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.99
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.56
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.8
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.7
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
