Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.81
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,24.8
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.33
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.54
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.62
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
511320,Abercynon St Westmoors,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.9
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.33
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,67.1
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.6
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.15
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,24.8
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.33
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.04
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.72
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
511320,Abercynon St Westmoors,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.91
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.53
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.5
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.88
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,24.7
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.76
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.65
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.07
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
511320,Abercynon St Westmoors,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.9
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.01
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.46
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.8
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.64
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.68
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.41
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,24.6
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.08
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,52.96
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
511320,Abercynon St Westmoors,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.8
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.03
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.0
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,24.6
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.33
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
511320,Abercynon St Westmoors,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.62
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.8
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.14
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
511320,Abercynon St Westmoors,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.39
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.25
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.08
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
511320,Abercynon St Westmoors,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.18
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,24.4
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.1
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.55
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
511320,Abercynon St Westmoors,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.89
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.41
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.5
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.85
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,24.4
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.75
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
511320,Abercynon St Westmoors,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
