Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.83
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.78
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.92
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,24.3
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.7
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.55
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.87
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
511320,Abercynon St Westmoors,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.73
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.4
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,24.3
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.5
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.31
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.85
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
511320,Abercynon St Westmoors,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.77
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,24.3
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.72
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
511320,Abercynon St Westmoors,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,24.3
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.31
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.04
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
511320,Abercynon St Westmoors,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.55
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.3
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,24.3
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.17
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.76
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
511320,Abercynon St Westmoors,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.39
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.26
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.86
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,24.4
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.59
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
511320,Abercynon St Westmoors,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.12
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.28
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.72
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.04
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,24.4
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.02
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.93
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.43
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
511320,Abercynon St Westmoors,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,24.4
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.69
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.81
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
511320,Abercynon St Westmoors,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.26
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.47
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.26
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,24.4
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.14
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
