Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.77
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
511320,Abercynon St Westmoors,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.07
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.1
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,24.4
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.55
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.69
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
511320,Abercynon St Westmoors,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.16
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.35
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.65
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.8
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,24.4
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.14
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.91
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
511320,Abercynon St Westmoors,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.0
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.5
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.02
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.15
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
511320,Abercynon St Westmoors,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.7
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.34
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.89
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.4
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.5
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
511320,Abercynon St Westmoors,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.05
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.22
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.0
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.76
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.17
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.94
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.86
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
511320,Abercynon St Westmoors,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.82
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.32
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.23
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,24.4
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.3
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.07
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
511320,Abercynon St Westmoors,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.17
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.6
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.18
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,24.4
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.69
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.4
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
511320,Abercynon St Westmoors,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.26
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,92.6
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.72
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,24.3
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.87
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.11
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
511320,Abercynon St Westmoors,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.4
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.2
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.79
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
