Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,24.2
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.97
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.76
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
511320,Abercynon St Westmoors,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,24.1
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.11
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.68
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.66
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
511320,Abercynon St Westmoors,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.42
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.5
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,24.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.73
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.97
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
511320,Abercynon St Westmoors,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.61
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.83
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.94
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,23.8
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.65
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
511320,Abercynon St Westmoors,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.3
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.67
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,23.7
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.45
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.64
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
511320,Abercynon St Westmoors,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.03
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.01
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.52
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,23.6
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.93
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
511320,Abercynon St Westmoors,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.17
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.66
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.11
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,23.6
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.27
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.35
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
511320,Abercynon St Westmoors,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.22
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,23.5
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.09
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.06
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
511320,Abercynon St Westmoors,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.9
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.85
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,23.3
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.18
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.23
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
511320,Abercynon St Westmoors,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.35
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
