Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,23.2
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.73
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
511320,Abercynon St Westmoors,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.95
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,23.0
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.75
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.77
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
511320,Abercynon St Westmoors,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.65
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.19
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,22.9
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.55
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
511320,Abercynon St Westmoors,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.75
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,22.8
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.28
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
511320,Abercynon St Westmoors,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.2
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.97
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.5
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.72
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,22.8
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.6
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.91
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
511320,Abercynon St Westmoors,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.11
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.23
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,22.6
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.4
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.18
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
511320,Abercynon St Westmoors,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.85
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.5
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.62
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,22.4
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.04
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.97
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
511320,Abercynon St Westmoors,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,22.2
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.47
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.28
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
511320,Abercynon St Westmoors,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.54
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,22.1
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.44
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
