Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
511320,Abercynon St Westmoors,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,22.0
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.88
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.92
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
511320,Abercynon St Westmoors,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.42
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.92
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.6
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.1
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
511320,Abercynon St Westmoors,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.84
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
511320,Abercynon St Westmoors,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.88
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.98
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.17
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
511320,Abercynon St Westmoors,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.7
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.9
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
511320,Abercynon St Westmoors,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.73
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.82
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.06
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.86
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
511320,Abercynon St Westmoors,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.15
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.34
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.72
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.08
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
511320,Abercynon St Westmoors,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.08
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.76
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.29
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
511320,Abercynon St Westmoors,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.21
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.37
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.0
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
