Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,21.8
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.73
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.76
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.3
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
511320,Abercynon St Westmoors,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.94
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.91
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,21.8
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.0
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.53
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
511320,Abercynon St Westmoors,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.33
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.35
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
511320,Abercynon St Westmoors,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.24
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
511320,Abercynon St Westmoors,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.26
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.3
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.61
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
511320,Abercynon St Westmoors,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,14.44
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,65.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.53
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
511320,Abercynon St Westmoors,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.07
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.87
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
511320,Abercynon St Westmoors,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.65
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.7
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.5
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.29
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.76
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
511320,Abercynon St Westmoors,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.97
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,22.0
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.65
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.09
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
511320,Abercynon St Westmoors,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.12
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
