Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.5
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.91
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.34
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.1
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,22.1
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.62
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.56
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.74
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
511320,Abercynon St Westmoors,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.59
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.12
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.6
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,22.2
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.64
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
511320,Abercynon St Westmoors,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.03
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.4
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.2
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.22
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,22.3
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.31
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
511320,Abercynon St Westmoors,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.24
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,16.47
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,70.2
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,22.3
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.89
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.79
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
511320,Abercynon St Westmoors,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.53
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,22.4
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.08
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.75
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
511320,Abercynon St Westmoors,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.28
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.86
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.45
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,22.5
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.94
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.62
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
511320,Abercynon St Westmoors,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.34
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.08
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,22.6
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.3
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.01
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
511320,Abercynon St Westmoors,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.36
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.32
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,transformer,,Temperature,C,22.8
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.3
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
511320,Abercynon St Westmoors,2023-06-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.35
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.89
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,transformer,,Temperature,C,22.9
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.4
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
