Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
511320,Abercynon St Westmoors,2023-06-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.27
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.06
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.79
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.48
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,transformer,,Temperature,C,23.0
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.75
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.32
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
511320,Abercynon St Westmoors,2023-06-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.26
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.97
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.4
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,transformer,,Temperature,C,23.1
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.75
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.36
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
511320,Abercynon St Westmoors,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.19
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.77
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,23.3
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.73
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.41
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
511320,Abercynon St Westmoors,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.25
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.82
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,23.4
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.46
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
511320,Abercynon St Westmoors,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.41
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.46
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.14
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,23.6
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.37
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
511320,Abercynon St Westmoors,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.34
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.75
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,1.5
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.76
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,23.7
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.05
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.88
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
511320,Abercynon St Westmoors,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.38
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.95
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,23.9
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.14
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
511320,Abercynon St Westmoors,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.53
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.36
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.63
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,24.0
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.96
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.49
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
511320,Abercynon St Westmoors,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.83
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.57
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
