Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,24.2
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.0
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
511320,Abercynon St Westmoors,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.78
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.97
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,24.3
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.85
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
511320,Abercynon St Westmoors,2023-06-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.84
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.02
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.72
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
511320,Abercynon St Westmoors,2023-06-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.72
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.14
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,1.8
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,transformer,,Temperature,C,24.6
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.6
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.6
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
511320,Abercynon St Westmoors,2023-06-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.48
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.23
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,transformer,,Temperature,C,24.8
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.43
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
511320,Abercynon St Westmoors,2023-06-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.46
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.36
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,transformer,,Temperature,C,24.9
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.71
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
511320,Abercynon St Westmoors,2023-06-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.49
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.38
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,transformer,,Temperature,C,25.1
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.37
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
511320,Abercynon St Westmoors,2023-06-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.53
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.55
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,transformer,,Temperature,C,25.2
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.42
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.31
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
511320,Abercynon St Westmoors,2023-06-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.38
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,transformer,,Temperature,C,25.3
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.15
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
511320,Abercynon St Westmoors,2023-06-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.72
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.23
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
