Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,transformer,,Temperature,C,25.5
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.54
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
511320,Abercynon St Westmoors,2023-06-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.71
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.17
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.63
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.95
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
511320,Abercynon St Westmoors,2023-06-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.66
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,transformer,,Temperature,C,25.8
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.82
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.91
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
511320,Abercynon St Westmoors,2023-06-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.66
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.69
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.15
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,25.9
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.7
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
511320,Abercynon St Westmoors,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.62
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.53
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.33
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
511320,Abercynon St Westmoors,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.53
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.99
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,26.2
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.38
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
511320,Abercynon St Westmoors,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.75
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.34
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,26.3
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.66
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
511320,Abercynon St Westmoors,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.01
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.5
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.13
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
511320,Abercynon St Westmoors,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.17
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.35
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,1.6
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.74
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
