Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.1
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.4
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.01
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
511320,Abercynon St Westmoors,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.86
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.06
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.62
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
511320,Abercynon St Westmoors,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.06
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.69
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.39
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
511320,Abercynon St Westmoors,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.09
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.57
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,27.1
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.29
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
511320,Abercynon St Westmoors,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.09
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.52
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,27.2
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.13
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.59
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
511320,Abercynon St Westmoors,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.54
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.39
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,1.7
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,23.4
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.84
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
511320,Abercynon St Westmoors,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.17
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.38
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.73
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,23.5
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.23
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
511320,Abercynon St Westmoors,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.67
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.75
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.83
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,23.5
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.09
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
511320,Abercynon St Westmoors,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.62
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.07
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.91
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
