Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,23.6
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.04
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
511320,Abercynon St Westmoors,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.8
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.29
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,23.7
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.83
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
511320,Abercynon St Westmoors,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.05
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.38
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.78
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.23
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.67
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,23.7
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.95
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
511320,Abercynon St Westmoors,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.12
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.72
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,23.8
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.64
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.25
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
511320,Abercynon St Westmoors,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.19
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.8
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.96
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.75
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,23.8
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.59
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
511320,Abercynon St Westmoors,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.9
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,23.9
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.53
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
511320,Abercynon St Westmoors,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.98
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.78
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.13
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,23.9
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.76
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
511320,Abercynon St Westmoors,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.34
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.34
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,24.0
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.89
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.33
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
511320,Abercynon St Westmoors,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.34
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.3
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.07
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,24.0
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.78
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.91
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.38
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
511320,Abercynon St Westmoors,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.43
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.55
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.56
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
