Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.59
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,24.0
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.34
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
511320,Abercynon St Westmoors,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.38
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.77
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,24.1
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.1
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
511320,Abercynon St Westmoors,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.46
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.14
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.25
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.1
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.07
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,24.1
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.55
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.07
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.44
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
511320,Abercynon St Westmoors,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.99
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.71
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.68
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.3
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,24.1
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.06
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.06
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
511320,Abercynon St Westmoors,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.81
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.98
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.18
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.25
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,24.2
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.89
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.73
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.98
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
511320,Abercynon St Westmoors,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.62
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.23
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.37
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,24.2
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.04
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.32
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.5
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
511320,Abercynon St Westmoors,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.39
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.06
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,24.3
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.57
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.31
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.73
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.93
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
511320,Abercynon St Westmoors,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.05
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.24
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,24.3
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.25
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.32
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.21
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
511320,Abercynon St Westmoors,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.18
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.41
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,24.3
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.64
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.33
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
511320,Abercynon St Westmoors,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
