Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,24.3
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.83
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.61
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
511320,Abercynon St Westmoors,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.8
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.86
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.8
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.2
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,24.4
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.85
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.48
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
511320,Abercynon St Westmoors,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.68
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.43
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,24.4
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.31
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
511320,Abercynon St Westmoors,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.21
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.72
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,24.4
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.84
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.24
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
511320,Abercynon St Westmoors,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.85
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.09
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.9
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.73
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,24.4
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.62
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.94
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.59
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
511320,Abercynon St Westmoors,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.92
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.14
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.34
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.43
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.16
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.01
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.21
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.67
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
511320,Abercynon St Westmoors,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.26
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.88
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.4
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.41
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
511320,Abercynon St Westmoors,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.24
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.28
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.83
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.01
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.09
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
511320,Abercynon St Westmoors,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.53
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,55.6
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.18
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.65
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.75
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.98
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,24.6
