Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.29
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.56
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
511320,Abercynon St Westmoors,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.44
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.84
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.41
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.05
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.25
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,44.19
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.19
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
511320,Abercynon St Westmoors,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.72
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.12
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.93
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.54
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.21
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
511320,Abercynon St Westmoors,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.01
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.26
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.9
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,24.3
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.06
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.77
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
511320,Abercynon St Westmoors,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.89
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.95
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.32
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.3
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.63
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.92
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,24.2
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.73
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.55
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
511320,Abercynon St Westmoors,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.77
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.9
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.73
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,24.1
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.5
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
511320,Abercynon St Westmoors,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.02
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.8
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.55
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,24.1
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.39
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
511320,Abercynon St Westmoors,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.63
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.95
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.0
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.39
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.0
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.72
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,24.0
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.21
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
511320,Abercynon St Westmoors,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.41
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.26
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.4
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.83
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,24.0
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.29
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.76
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
511320,Abercynon St Westmoors,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.9
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.39
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,21.12
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,90.5
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
