Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.36
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,23.9
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.04
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.74
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.38
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
511320,Abercynon St Westmoors,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.15
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.21
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.1
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.19
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.2
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,23.8
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.9
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.67
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.12
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
511320,Abercynon St Westmoors,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.49
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.58
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.9
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.0
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.17
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.5
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,23.8
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.81
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,50.97
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
511320,Abercynon St Westmoors,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.92
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.46
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.04
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,23.8
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.36
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.63
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
511320,Abercynon St Westmoors,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.42
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.6
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,23.7
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.64
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.24
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
511320,Abercynon St Westmoors,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.68
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.94
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.5
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,23.7
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.91
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.53
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
511320,Abercynon St Westmoors,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.13
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.84
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.54
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,23.6
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.09
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.15
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
511320,Abercynon St Westmoors,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.62
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,23.6
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.07
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.77
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.11
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
511320,Abercynon St Westmoors,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,23.6
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.05
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.15
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.31
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
511320,Abercynon St Westmoors,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.8
