Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,23.6
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.9
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.37
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
511320,Abercynon St Westmoors,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.27
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.66
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,transformer,,Temperature,C,23.5
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.63
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
511320,Abercynon St Westmoors,2023-06-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.19
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.58
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.03
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,transformer,,Temperature,C,23.5
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.4
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.77
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
511320,Abercynon St Westmoors,2023-06-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.2
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,transformer,,Temperature,C,23.5
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.98
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.04
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
511320,Abercynon St Westmoors,2023-06-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.92
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.42
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,transformer,,Temperature,C,23.5
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.57
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
511320,Abercynon St Westmoors,2023-06-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,transformer,,Temperature,C,23.4
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.98
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.03
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.22
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
511320,Abercynon St Westmoors,2023-06-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.39
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.19
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.7
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.39
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,transformer,,Temperature,C,23.4
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.62
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.28
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
511320,Abercynon St Westmoors,2023-06-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,transformer,,Temperature,C,23.3
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.24
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.65
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
511320,Abercynon St Westmoors,2023-06-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.97
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.64
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.3
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.42
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,transformer,,Temperature,C,23.2
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.54
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
