Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.51
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.58
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
511320,Abercynon St Westmoors,2023-06-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.69
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.3
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,transformer,,Temperature,C,23.1
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.46
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.87
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
511320,Abercynon St Westmoors,2023-06-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.67
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.97
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,transformer,,Temperature,C,23.1
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.36
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.72
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
511320,Abercynon St Westmoors,2023-06-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.3
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.0
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,transformer,,Temperature,C,23.0
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.37
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
511320,Abercynon St Westmoors,2023-06-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.96
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.21
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.57
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,transformer,,Temperature,C,22.9
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.89
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
511320,Abercynon St Westmoors,2023-06-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.68
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.93
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,66.8
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.55
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,transformer,,Temperature,C,22.9
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.95
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
511320,Abercynon St Westmoors,2023-06-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.96
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,transformer,,Temperature,C,22.8
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.24
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.51
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.98
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
511320,Abercynon St Westmoors,2023-06-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.58
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.58
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.38
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,transformer,,Temperature,C,22.8
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.4
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
511320,Abercynon St Westmoors,2023-06-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.15
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.34
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,22.7
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.67
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
511320,Abercynon St Westmoors,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.92
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.55
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
