Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,22.6
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
511320,Abercynon St Westmoors,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,22.6
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.38
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
511320,Abercynon St Westmoors,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.2
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.43
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.7
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,22.5
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.27
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.23
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
511320,Abercynon St Westmoors,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.06
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.3
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.14
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.24
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,22.4
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.69
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.86
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
511320,Abercynon St Westmoors,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.71
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.15
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.78
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,22.3
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.68
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
511320,Abercynon St Westmoors,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.72
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.4
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.41
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.1
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.44
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,22.2
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.48
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.03
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
511320,Abercynon St Westmoors,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.82
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.9
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.6
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,22.1
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.81
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
511320,Abercynon St Westmoors,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.56
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.25
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.5
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.4
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,22.0
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.36
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
511320,Abercynon St Westmoors,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.03
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.69
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.2
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,22.0
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.95
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
511320,Abercynon St Westmoors,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.56
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.3
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
