Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.58
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.1
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.5
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.9
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.69
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
511320,Abercynon St Westmoors,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.1
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.72
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.1
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.63
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,21.8
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
511320,Abercynon St Westmoors,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.24
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.48
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,21.7
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.89
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
511320,Abercynon St Westmoors,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.37
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.44
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.78
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,21.6
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
511320,Abercynon St Westmoors,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.56
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.5
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.72
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,21.5
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.28
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
511320,Abercynon St Westmoors,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.6
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.7
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,21.5
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.61
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
511320,Abercynon St Westmoors,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.12
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.78
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.43
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.6
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,21.4
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.1
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
511320,Abercynon St Westmoors,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.65
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.12
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.7
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,21.4
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.79
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
511320,Abercynon St Westmoors,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.48
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.51
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,21.3
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.72
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
