Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
511320,Abercynon St Westmoors,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.68
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.3
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.24
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.3
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.55
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,21.3
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.85
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.29
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
511320,Abercynon St Westmoors,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.9
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.35
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,21.3
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.16
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.03
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
511320,Abercynon St Westmoors,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.45
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.53
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.7
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,21.2
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.26
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
511320,Abercynon St Westmoors,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.45
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.3
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.78
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.57
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
511320,Abercynon St Westmoors,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.22
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.28
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.81
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.71
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.07
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.12
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.46
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
511320,Abercynon St Westmoors,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.05
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.77
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.33
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.49
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
511320,Abercynon St Westmoors,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.96
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.47
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.81
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.14
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
511320,Abercynon St Westmoors,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.04
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.29
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.24
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.76
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
511320,Abercynon St Westmoors,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.73
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.42
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,75.1
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.23
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.3
