Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.14
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.18
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
511320,Abercynon St Westmoors,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.95
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.84
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.3
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.51
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.93
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.19
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
511320,Abercynon St Westmoors,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.26
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.1
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.77
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.07
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
511320,Abercynon St Westmoors,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.73
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.34
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.97
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.92
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.75
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.21
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
511320,Abercynon St Westmoors,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.85
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.54
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,20.9
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.67
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
511320,Abercynon St Westmoors,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.61
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.02
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.34
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.09
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.97
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.98
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
511320,Abercynon St Westmoors,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.34
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.32
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.56
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.78
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.92
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.99
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.53
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
511320,Abercynon St Westmoors,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.09
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.12
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.32
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.88
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
511320,Abercynon St Westmoors,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.35
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.07
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.67
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
511320,Abercynon St Westmoors,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
