Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.59
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.17
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.88
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
511320,Abercynon St Westmoors,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.88
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.16
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
511320,Abercynon St Westmoors,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.99
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.94
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.76
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.44
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
511320,Abercynon St Westmoors,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.23
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.09
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
511320,Abercynon St Westmoors,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.76
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.77
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.98
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
511320,Abercynon St Westmoors,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.13
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.07
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.0
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
511320,Abercynon St Westmoors,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.8
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.89
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.24
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
511320,Abercynon St Westmoors,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.15
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.96
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.54
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.55
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.84
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
511320,Abercynon St Westmoors,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,transformer,,Temperature,C,21.2
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.06
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
