Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
511320,Abercynon St Westmoors,2023-06-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.69
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.75
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,transformer,,Temperature,C,21.3
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.66
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
511320,Abercynon St Westmoors,2023-06-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.51
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,transformer,,Temperature,C,21.3
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.86
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
511320,Abercynon St Westmoors,2023-06-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.81
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.46
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,transformer,,Temperature,C,21.4
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.03
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.62
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
511320,Abercynon St Westmoors,2023-06-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.92
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.66
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.88
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,transformer,,Temperature,C,21.4
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.78
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
511320,Abercynon St Westmoors,2023-06-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.65
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.29
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,transformer,,Temperature,C,21.5
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.85
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
511320,Abercynon St Westmoors,2023-06-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.49
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.3
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,transformer,,Temperature,C,21.6
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.87
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.84
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
511320,Abercynon St Westmoors,2023-06-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.7
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.04
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,transformer,,Temperature,C,21.6
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.29
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
511320,Abercynon St Westmoors,2023-06-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.18
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.43
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,21.7
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.52
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
511320,Abercynon St Westmoors,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.51
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.14
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
