Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.3
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,21.8
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.58
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.56
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
511320,Abercynon St Westmoors,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.54
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.06
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.07
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.49
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
511320,Abercynon St Westmoors,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.48
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.93
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.93
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.66
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
511320,Abercynon St Westmoors,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.91
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,22.0
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.64
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.96
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
511320,Abercynon St Westmoors,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.46
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.6
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,22.1
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.68
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
511320,Abercynon St Westmoors,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.37
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.73
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,22.2
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.28
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
511320,Abercynon St Westmoors,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.43
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.02
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,22.3
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.68
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.05
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
511320,Abercynon St Westmoors,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.45
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,22.4
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.02
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
511320,Abercynon St Westmoors,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.68
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.09
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.65
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,22.4
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.53
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
511320,Abercynon St Westmoors,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.62
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.08
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
