Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,22.5
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.77
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
511320,Abercynon St Westmoors,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.2
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.77
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.4
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,22.6
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.0
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
511320,Abercynon St Westmoors,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.48
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.48
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,22.7
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.39
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
511320,Abercynon St Westmoors,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.7
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.85
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.81
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,22.8
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.84
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
511320,Abercynon St Westmoors,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.03
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,22.9
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.63
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
511320,Abercynon St Westmoors,2023-06-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.99
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.08
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,transformer,,Temperature,C,23.0
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.05
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.63
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
511320,Abercynon St Westmoors,2023-06-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.3
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.98
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,transformer,,Temperature,C,23.1
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
511320,Abercynon St Westmoors,2023-06-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.29
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.74
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,transformer,,Temperature,C,23.2
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.87
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.7
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.62
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
511320,Abercynon St Westmoors,2023-06-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.19
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.64
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,transformer,,Temperature,C,23.3
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.16
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
