Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
511320,Abercynon St Westmoors,2023-06-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.16
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.63
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.07
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,transformer,,Temperature,C,23.4
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.15
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
511320,Abercynon St Westmoors,2023-06-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.2
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.9
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,transformer,,Temperature,C,23.4
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.2
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
511320,Abercynon St Westmoors,2023-06-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.29
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.87
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,transformer,,Temperature,C,23.5
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.66
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
511320,Abercynon St Westmoors,2023-06-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.34
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,transformer,,Temperature,C,23.6
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.84
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.51
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
511320,Abercynon St Westmoors,2023-06-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.48
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.59
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,transformer,,Temperature,C,23.7
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.85
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
511320,Abercynon St Westmoors,2023-06-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.45
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.77
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,transformer,,Temperature,C,23.8
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.16
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.58
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
511320,Abercynon St Westmoors,2023-06-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.26
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.09
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.71
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,transformer,,Temperature,C,23.9
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.14
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
511320,Abercynon St Westmoors,2023-06-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.14
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,transformer,,Temperature,C,24.0
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.5
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
511320,Abercynon St Westmoors,2023-06-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.11
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.23
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
