Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,transformer,,Temperature,C,24.1
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.44
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.53
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
511320,Abercynon St Westmoors,2023-06-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.19
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.33
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,transformer,,Temperature,C,24.2
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.67
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.84
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
511320,Abercynon St Westmoors,2023-06-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.31
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.35
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.33
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
511320,Abercynon St Westmoors,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.8
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.38
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.11
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,26.2
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.2
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.31
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
511320,Abercynon St Westmoors,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.31
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.29
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,1.5
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,26.3
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.37
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
511320,Abercynon St Westmoors,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.63
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.24
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.95
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.86
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.46
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
511320,Abercynon St Westmoors,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.58
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.93
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
511320,Abercynon St Westmoors,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.21
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.16
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.98
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.17
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
511320,Abercynon St Westmoors,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.65
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.4
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.69
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.27
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.27
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
511320,Abercynon St Westmoors,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.35
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.43
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.36
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.98
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
