Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,26.7
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.2
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.27
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
511320,Abercynon St Westmoors,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.53
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.39
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.72
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.03
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,26.8
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.86
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.29
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.39
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.85
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
511320,Abercynon St Westmoors,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.72
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.42
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.25
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.88
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.26
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
511320,Abercynon St Westmoors,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.53
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.1
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.7
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.63
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.24
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
511320,Abercynon St Westmoors,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.29
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.9
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.56
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.7
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.95
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
511320,Abercynon St Westmoors,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.13
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.55
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.77
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
511320,Abercynon St Westmoors,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.09
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.49
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.81
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,27.1
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.47
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.23
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
511320,Abercynon St Westmoors,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.29
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.7
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.1
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.63
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,27.1
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.24
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.27
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
511320,Abercynon St Westmoors,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.53
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.71
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.96
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.77
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.94
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,27.1
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.57
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.65
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
511320,Abercynon St Westmoors,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
