Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.92
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.66
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.57
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.37
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,27.2
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.55
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.24
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.52
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
511320,Abercynon St Westmoors,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.87
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.81
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.79
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.1
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.93
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,27.3
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.52
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.24
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.97
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.81
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
511320,Abercynon St Westmoors,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.74
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.21
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.97
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.17
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,27.3
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.4
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.25
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.27
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.69
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
511320,Abercynon St Westmoors,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.14
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.15
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.7
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.3
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,27.3
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,8.39
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
511320,Abercynon St Westmoors,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.13
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.68
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.47
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.28
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
511320,Abercynon St Westmoors,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.55
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.81
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,73.8
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.99
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.12
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.31
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.8
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.9
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
511320,Abercynon St Westmoors,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.64
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.56
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.94
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.3
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.29
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.83
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.34
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
511320,Abercynon St Westmoors,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.71
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.3
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.53
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.66
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.14
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.27
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
511320,Abercynon St Westmoors,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.12
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.38
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,27.4
