Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.84
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.3
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
511320,Abercynon St Westmoors,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.8
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.27
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.62
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.32
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.4
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.85
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.33
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.46
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
511320,Abercynon St Westmoors,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.53
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.37
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.22
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.98
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.3
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.56
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.94
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.13
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
511320,Abercynon St Westmoors,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.5
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.64
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.08
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.22
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.1
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.33
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.25
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
511320,Abercynon St Westmoors,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.1
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.51
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.89
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,27.6
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.22
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.69
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
511320,Abercynon St Westmoors,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.97
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.17
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.93
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.3
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.26
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.9
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.3
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,27.6
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.53
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
511320,Abercynon St Westmoors,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.7
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.57
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.91
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.5
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.79
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.54
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.52
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.3
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.1
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
511320,Abercynon St Westmoors,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.97
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.02
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.02
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.45
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.89
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.09
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.93
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
511320,Abercynon St Westmoors,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.38
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.08
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.99
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.4
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.8
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.95
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.62
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.74
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
511320,Abercynon St Westmoors,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.11
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.66
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.33
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.6
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
