Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.03
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.34
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,27.3
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.03
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.59
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.18
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
511320,Abercynon St Westmoors,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.86
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.93
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,27.2
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.14
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.84
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.77
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
511320,Abercynon St Westmoors,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.21
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.66
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.38
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,27.1
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.98
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.77
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.46
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
511320,Abercynon St Westmoors,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.16
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.82
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,27.0
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.95
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.01
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.94
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
511320,Abercynon St Westmoors,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.51
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.86
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.74
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.09
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.94
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.6
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.81
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
511320,Abercynon St Westmoors,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.98
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.83
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.33
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,26.7
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.09
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.91
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
511320,Abercynon St Westmoors,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.1
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.14
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.2
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,26.5
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.69
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.04
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
511320,Abercynon St Westmoors,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.82
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.85
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.52
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.39
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.37
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.7
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.35
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.19
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
511320,Abercynon St Westmoors,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.65
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.83
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.03
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.37
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.8
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.7
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,26.2
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.22
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.14
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
511320,Abercynon St Westmoors,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.12
