Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.12
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.5
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.78
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.38
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.7
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.93
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
511320,Abercynon St Westmoors,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.59
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,26.0
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.38
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.87
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
511320,Abercynon St Westmoors,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.9
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.1
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,25.9
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.83
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.97
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
511320,Abercynon St Westmoors,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.35
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.61
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.53
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.7
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.61
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,25.8
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.47
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.25
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
511320,Abercynon St Westmoors,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.85
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.58
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.13
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,69.9
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.56
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.92
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.4
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.8
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.39
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.51
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
511320,Abercynon St Westmoors,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.77
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.14
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.79
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.02
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.63
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.7
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
511320,Abercynon St Westmoors,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.32
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.22
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.8
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.94
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,25.5
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.28
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.75
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
511320,Abercynon St Westmoors,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.38
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,20.63
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,89.3
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.01
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.48
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,25.4
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.0
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.16
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
511320,Abercynon St Westmoors,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.31
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.56
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,25.3
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.97
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
