Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
511320,Abercynon St Westmoors,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.88
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.12
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,63.0
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.13
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,25.3
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.1
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.55
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
511320,Abercynon St Westmoors,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.31
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.28
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.83
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.66
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,25.2
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.24
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
511320,Abercynon St Westmoors,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.71
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.14
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.66
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.7
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.07
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,25.1
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.58
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
511320,Abercynon St Westmoors,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.88
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.73
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.1
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,25.1
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.06
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.62
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
511320,Abercynon St Westmoors,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.11
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.6
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.79
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,25.0
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
511320,Abercynon St Westmoors,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.03
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.72
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,25.0
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.73
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.61
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
511320,Abercynon St Westmoors,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.76
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,25.0
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.74
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.36
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.39
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
511320,Abercynon St Westmoors,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.67
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.89
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.11
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,25.0
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.01
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
511320,Abercynon St Westmoors,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
