Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.5
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,25.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.55
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.09
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
511320,Abercynon St Westmoors,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.63
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.43
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.1
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,25.0
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.37
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
511320,Abercynon St Westmoors,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.47
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.36
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,25.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.12
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
511320,Abercynon St Westmoors,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.37
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.33
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,25.0
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.62
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
511320,Abercynon St Westmoors,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.67
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.1
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.77
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,25.0
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.38
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
511320,Abercynon St Westmoors,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.29
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,59.8
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,84.7
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.12
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.2
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,25.0
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.0
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.11
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
511320,Abercynon St Westmoors,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.81
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.97
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.7
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.4
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.87
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,25.0
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.76
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.61
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.15
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
511320,Abercynon St Westmoors,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.86
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.5
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.8
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.78
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,24.9
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.12
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.62
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
511320,Abercynon St Westmoors,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.39
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.69
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.56
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.3
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.52
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,24.9
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.03
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.16
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.06
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
511320,Abercynon St Westmoors,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.98
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.3
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
