Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.94
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.3
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,24.8
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
511320,Abercynon St Westmoors,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.7
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.68
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.39
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,24.7
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.7
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.53
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
511320,Abercynon St Westmoors,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.22
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.86
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.17
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,24.6
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
511320,Abercynon St Westmoors,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.96
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.01
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.28
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,24.6
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.45
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
511320,Abercynon St Westmoors,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.49
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.16
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.23
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.84
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.45
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.0
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,24.5
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.66
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.48
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
511320,Abercynon St Westmoors,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.29
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.01
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.12
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.0
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.2
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.41
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,24.4
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.73
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.64
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
511320,Abercynon St Westmoors,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.52
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.12
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.54
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,24.2
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.28
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.67
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
511320,Abercynon St Westmoors,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.3
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.39
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.18
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.48
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,24.1
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.95
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
511320,Abercynon St Westmoors,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.95
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.93
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.58
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.85
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,24.0
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.32
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
