Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.9
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
511320,Abercynon St Westmoors,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.55
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.06
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.62
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.2
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.19
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,24.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.96
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.11
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
511320,Abercynon St Westmoors,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.77
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.9
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.81
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.4
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,23.9
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.95
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
511320,Abercynon St Westmoors,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.99
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.35
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.36
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,23.8
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.56
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
511320,Abercynon St Westmoors,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.02
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.72
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.19
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.98
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,23.7
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.84
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
511320,Abercynon St Westmoors,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.62
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.13
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.31
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.31
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,23.6
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.09
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.53
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
511320,Abercynon St Westmoors,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.03
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.27
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,23.5
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.41
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
511320,Abercynon St Westmoors,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.69
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.49
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.04
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,23.4
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.09
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
511320,Abercynon St Westmoors,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.79
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.41
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.1
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.75
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,23.3
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.09
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
511320,Abercynon St Westmoors,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.69
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.23
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,66.3
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
