Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,23.2
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.13
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.66
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
511320,Abercynon St Westmoors,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.86
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.13
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.33
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.77
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,23.1
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.39
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.83
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
511320,Abercynon St Westmoors,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.77
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.4
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,60.7
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.2
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,22.9
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.45
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.86
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
511320,Abercynon St Westmoors,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.08
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.11
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.0
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,22.7
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.35
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
511320,Abercynon St Westmoors,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.48
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.0
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.97
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.4
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,22.6
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.75
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.91
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
511320,Abercynon St Westmoors,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.2
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.79
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.08
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,22.5
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.65
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.58
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.84
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
511320,Abercynon St Westmoors,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.25
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.62
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.9
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,22.3
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.74
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.83
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.81
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
511320,Abercynon St Westmoors,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.51
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.2
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,22.1
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.97
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
511320,Abercynon St Westmoors,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.37
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.62
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.0
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.0
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.36
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,21.8
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.13
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.67
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
511320,Abercynon St Westmoors,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.05
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
