Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.4
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.95
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,62.1
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.1
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.42
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,21.6
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.21
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.48
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
511320,Abercynon St Westmoors,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.07
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.42
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.16
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.92
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.0
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.03
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,21.3
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.48
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.66
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
511320,Abercynon St Westmoors,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.94
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.5
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.29
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.74
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
511320,Abercynon St Westmoors,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.72
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.33
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.6
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
511320,Abercynon St Westmoors,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.93
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.5
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.1
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.84
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,20.9
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,8.65
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.37
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
511320,Abercynon St Westmoors,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.09
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.96
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.76
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.55
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,20.8
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,8.48
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
511320,Abercynon St Westmoors,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.72
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.78
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.33
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.27
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,20.8
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,8.16
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.64
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
511320,Abercynon St Westmoors,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.49
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.18
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.7
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.35
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,20.8
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.32
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.37
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.23
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
511320,Abercynon St Westmoors,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.96
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,20.8
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.5
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
