Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
511320,Abercynon St Westmoors,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.97
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.39
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.58
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,20.8
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.32
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
511320,Abercynon St Westmoors,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.91
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.3
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.83
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.9
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,20.8
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.41
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.67
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
511320,Abercynon St Westmoors,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.38
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.05
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.38
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.98
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,20.8
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.23
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
511320,Abercynon St Westmoors,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.35
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.62
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.17
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.09
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,20.8
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.78
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
511320,Abercynon St Westmoors,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.49
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.02
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.83
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,20.7
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.03
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.09
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.53
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
511320,Abercynon St Westmoors,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.5
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.45
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.14
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.56
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,20.7
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.14
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
511320,Abercynon St Westmoors,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.38
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,20.8
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.16
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.43
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
511320,Abercynon St Westmoors,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.45
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.05
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.94
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.64
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,20.8
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.81
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
511320,Abercynon St Westmoors,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.47
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.06
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.77
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.9
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
