Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,20.9
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.68
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
511320,Abercynon St Westmoors,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.8
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.38
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,20.9
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.63
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
511320,Abercynon St Westmoors,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.14
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.47
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.92
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.45
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.26
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
511320,Abercynon St Westmoors,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.44
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.98
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.46
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,21.0
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.06
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
511320,Abercynon St Westmoors,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.42
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.82
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.69
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.79
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
511320,Abercynon St Westmoors,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.16
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.32
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.73
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.3
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
511320,Abercynon St Westmoors,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.12
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.73
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.56
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,21.2
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.38
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
511320,Abercynon St Westmoors,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.21
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.08
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,21.3
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.27
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
511320,Abercynon St Westmoors,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.31
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.13
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.4
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,21.4
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.97
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.47
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
511320,Abercynon St Westmoors,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.25
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.47
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.39
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.65
