Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.63
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,21.5
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.3
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.01
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
511320,Abercynon St Westmoors,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.53
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.87
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,21.5
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.45
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.58
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
511320,Abercynon St Westmoors,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.26
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.62
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,21.6
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.67
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
511320,Abercynon St Westmoors,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.55
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.22
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.84
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,21.7
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.7
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
511320,Abercynon St Westmoors,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.3
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.42
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.81
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.26
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,21.8
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.68
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
511320,Abercynon St Westmoors,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.48
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.52
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
511320,Abercynon St Westmoors,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.33
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.93
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.86
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.63
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
511320,Abercynon St Westmoors,2023-06-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.39
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.74
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.55
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,transformer,,Temperature,C,22.0
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.25
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.57
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.85
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
511320,Abercynon St Westmoors,2023-06-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.6
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.48
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.8
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.23
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.59
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,transformer,,Temperature,C,22.1
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.82
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.95
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
