Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.51
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.5
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.96
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,transformer,,Temperature,C,22.2
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.19
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
511320,Abercynon St Westmoors,2023-06-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.6
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.39
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.96
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.74
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,transformer,,Temperature,C,22.2
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
511320,Abercynon St Westmoors,2023-06-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.05
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.64
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.1
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.97
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.7
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,transformer,,Temperature,C,22.3
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.3
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
511320,Abercynon St Westmoors,2023-06-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.43
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.51
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.41
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,transformer,,Temperature,C,22.4
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.18
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
511320,Abercynon St Westmoors,2023-06-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.52
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.4
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,transformer,,Temperature,C,22.5
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.54
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.06
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
511320,Abercynon St Westmoors,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.53
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.66
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,22.6
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.69
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.9
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
511320,Abercynon St Westmoors,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.6
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.49
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.86
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.31
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,22.6
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.14
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
511320,Abercynon St Westmoors,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.41
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.66
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,22.7
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.88
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.33
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
511320,Abercynon St Westmoors,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.57
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.26
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
