Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.2
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.12
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
511320,Abercynon St Westmoors,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.48
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.76
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.7
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.24
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.52
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,27.1
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.08
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
511320,Abercynon St Westmoors,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.13
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.01
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.86
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.3
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,27.2
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.36
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.51
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.39
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
511320,Abercynon St Westmoors,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.73
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.73
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.46
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,27.3
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.37
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
511320,Abercynon St Westmoors,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.11
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.84
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.74
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
511320,Abercynon St Westmoors,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.22
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.29
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.19
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.05
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.99
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.49
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
511320,Abercynon St Westmoors,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.01
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.22
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.38
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.08
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.71
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.26
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
511320,Abercynon St Westmoors,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.36
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.9
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.95
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.2
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.3
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.16
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,27.6
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.92
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
511320,Abercynon St Westmoors,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.27
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.44
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.05
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.69
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,27.6
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.96
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
511320,Abercynon St Westmoors,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.06
