Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.69
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.08
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.37
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,27.7
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.3
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
511320,Abercynon St Westmoors,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.98
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.05
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.7
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.03
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.9
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.63
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.91
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.9
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.3
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.64
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.19
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
511320,Abercynon St Westmoors,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.44
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.75
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.95
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.55
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.4
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.27
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.42
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.99
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
511320,Abercynon St Westmoors,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.15
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.23
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.8
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.1
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.1
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.1
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.63
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.5
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.2
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,38.92
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.4
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
511320,Abercynon St Westmoors,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.19
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.83
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.68
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.6
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.67
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.2
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.38
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.47
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.99
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
511320,Abercynon St Westmoors,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.57
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.4
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.85
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.28
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.34
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
511320,Abercynon St Westmoors,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.99
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,56.8
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.66
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.4
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.48
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.83
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.73
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.59
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
511320,Abercynon St Westmoors,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.91
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.59
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.4
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.32
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.62
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.8
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.61
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.89
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
511320,Abercynon St Westmoors,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.2
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.86
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.79
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.8
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.24
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.1
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.79
