Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
511320,Abercynon St Westmoors,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.27
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.19
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,42.7
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,61.0
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.51
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,83.4
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.82
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.7
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.7
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.66
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
511320,Abercynon St Westmoors,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.14
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.89
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.24
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.1
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.15
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.57
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.17
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.02
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.74
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
511320,Abercynon St Westmoors,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.73
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.31
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.33
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.0
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.52
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.19
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.02
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
511320,Abercynon St Westmoors,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.67
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.99
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.31
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,60.2
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.23
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.5
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.4
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.5
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.22
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.45
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.07
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
511320,Abercynon St Westmoors,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.02
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.26
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.88
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,66.7
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.52
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.57
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.09
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.1
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.88
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.8
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.47
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.75
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
511320,Abercynon St Westmoors,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.8
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.94
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,60.9
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.42
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.28
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.1
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.31
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.6
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.49
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.49
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.71
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
511320,Abercynon St Westmoors,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.36
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.82
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.33
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.19
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.59
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.93
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.06
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.07
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
511320,Abercynon St Westmoors,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.17
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.12
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.98
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,81.3
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.47
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.2
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.06
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.58
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
511320,Abercynon St Westmoors,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.48
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.34
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.43
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.1
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.8
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,78.4
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
