Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.77
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.54
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.37
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.42
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.05
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.25
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
511320,Abercynon St Westmoors,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.07
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.75
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.07
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.71
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.56
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.48
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.2
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.89
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.46
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.51
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
511320,Abercynon St Westmoors,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.63
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,17.7
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.03
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.26
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.9
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.7
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.01
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.63
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.1
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.86
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.59
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
511320,Abercynon St Westmoors,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.07
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.47
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-3.05
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.66
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.7
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.8
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,28.1
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.83
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.68
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
511320,Abercynon St Westmoors,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.23
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.3
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.59
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.39
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,67.6
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,28.0
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.05
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.07
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
511320,Abercynon St Westmoors,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.1
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.82
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.03
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.2
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.46
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.1
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,27.9
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.46
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.18
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
511320,Abercynon St Westmoors,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.52
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,27.8
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.31
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.43
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.28
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
511320,Abercynon St Westmoors,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.52
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.52
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.88
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.4
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.73
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,27.7
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.54
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.97
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
511320,Abercynon St Westmoors,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.28
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.96
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.35
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.31
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,70.5
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.66
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,27.5
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.12
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.73
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
511320,Abercynon St Westmoors,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,9.54
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.82
