Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.53
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.8
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.2
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,68.8
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.62
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,63.9
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.9
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,27.4
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.9
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.3
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.6
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
511320,Abercynon St Westmoors,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,8.46
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.8
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,55.5
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.44
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.11
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.83
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.9
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,27.2
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.32
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.15
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.64
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
511320,Abercynon St Westmoors,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.17
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.99
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.3
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.0
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.39
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.18
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.35
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,27.1
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.32
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.05
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
511320,Abercynon St Westmoors,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.69
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.65
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.9
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.6
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,26.9
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.27
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.09
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
511320,Abercynon St Westmoors,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.0
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.77
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.77
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,18.53
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.9
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,80.4
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.1
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.73
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,26.7
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.54
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.24
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
511320,Abercynon St Westmoors,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.96
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.95
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.75
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.1
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,96.6
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.85
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.12
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,26.6
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.25
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.51
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.88
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.06
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
511320,Abercynon St Westmoors,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.99
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.43
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.15
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,22.32
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,95.0
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.92
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.53
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.75
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.39
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
511320,Abercynon St Westmoors,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.9
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.19
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.49
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.38
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.04
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.2
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,59.2
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.42
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,26.4
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.98
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.65
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
511320,Abercynon St Westmoors,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.95
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.68
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.93
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.76
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.09
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,61.4
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.21
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,26.3
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.44
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
