Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.99
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.47
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
511320,Abercynon St Westmoors,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.92
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.4
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.31
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.6
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.6
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.2
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,26.2
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.11
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
511320,Abercynon St Westmoors,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.4
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.84
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.41
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.73
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.99
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.0
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,26.1
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.62
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.48
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.39
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
511320,Abercynon St Westmoors,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.32
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.29
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.9
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,26.0
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.07
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.72
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
511320,Abercynon St Westmoors,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.02
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.74
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.86
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.54
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,58.3
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.45
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.4
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,26.0
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.1
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.87
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
511320,Abercynon St Westmoors,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.78
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.21
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.01
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.7
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.2
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,25.9
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.63
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.57
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
511320,Abercynon St Westmoors,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.63
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.36
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,25.9
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.42
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.54
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
511320,Abercynon St Westmoors,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.14
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,25.9
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.32
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
511320,Abercynon St Westmoors,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.05
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.21
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.24
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.9
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,25.8
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.6
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.67
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.61
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
511320,Abercynon St Westmoors,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.05
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
