Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,25.8
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.57
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.43
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
511320,Abercynon St Westmoors,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.08
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.86
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.7
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.2
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,25.7
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.26
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.5
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.84
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
511320,Abercynon St Westmoors,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.2
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.91
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.92
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.81
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
511320,Abercynon St Westmoors,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.04
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.91
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.15
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.52
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
511320,Abercynon St Westmoors,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.46
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.76
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.02
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.34
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,25.5
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.55
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.03
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
511320,Abercynon St Westmoors,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.18
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.43
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,25.5
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.82
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
511320,Abercynon St Westmoors,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.28
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.1
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.31
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,25.5
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.72
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.57
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
511320,Abercynon St Westmoors,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.1
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.89
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.8
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.9
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.27
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,25.4
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.7
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
511320,Abercynon St Westmoors,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.06
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.53
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.27
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.47
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,68.3
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.6
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.26
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.58
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,25.4
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.53
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.69
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
511320,Abercynon St Westmoors,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.14
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.14
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.34
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.1
