Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.26
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,25.5
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.42
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
511320,Abercynon St Westmoors,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.11
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.22
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,25.4
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.34
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.46
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
511320,Abercynon St Westmoors,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.44
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.5
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,25.4
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.05
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
511320,Abercynon St Westmoors,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.23
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.89
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.1
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.6
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.71
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.5
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,25.3
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.1
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.54
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.25
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
511320,Abercynon St Westmoors,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.21
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.79
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.14
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.53
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.07
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.2
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.89
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.4
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,25.3
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.93
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.57
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
511320,Abercynon St Westmoors,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.19
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.35
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.48
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.13
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.73
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,25.2
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.8
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
511320,Abercynon St Westmoors,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.41
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.79
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.33
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.27
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,32.5
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.0
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,25.1
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.58
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.24
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
511320,Abercynon St Westmoors,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.2
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.65
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,19.89
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,16.29
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,85.2
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,74.4
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.75
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,25.1
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.6
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.56
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.05
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.68
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
511320,Abercynon St Westmoors,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.56
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.33
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.54
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.77
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,44.9
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.62
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.2
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,25.0
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.53
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
