Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.35
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.8
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.09
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.7
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,21.7
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,5.78
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.89
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
511320,Abercynon St Westmoors,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.05
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.94
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.7
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,21.5
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.09
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.79
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
511320,Abercynon St Westmoors,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.1
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.85
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.48
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,21.3
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.38
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
511320,Abercynon St Westmoors,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.85
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.49
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,12.4
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.49
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,21.2
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.9
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
511320,Abercynon St Westmoors,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.1
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.43
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.3
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.46
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.65
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.9
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.2
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.77
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.67
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
511320,Abercynon St Westmoors,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.29
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.66
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.41
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.03
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.33
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
511320,Abercynon St Westmoors,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.1
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.6
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.49
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.08
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.52
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.9
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
511320,Abercynon St Westmoors,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.85
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.75
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.59
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.8
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.54
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.5
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.03
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.37
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.57
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
511320,Abercynon St Westmoors,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.25
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.98
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.33
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.9
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.52
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.5
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.98
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.82
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
