Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
511320,Abercynon St Westmoors,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.16
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.54
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.13
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.79
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,5.87
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.51
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
511320,Abercynon St Westmoors,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.75
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.37
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.64
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.6
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,51.8
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.7
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.16
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
511320,Abercynon St Westmoors,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.48
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.06
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.04
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.3
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.1
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.55
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
511320,Abercynon St Westmoors,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.44
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.57
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.89
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.7
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,49.6
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.0
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,21.1
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.3
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
511320,Abercynon St Westmoors,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.21
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.13
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.15
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.83
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,21.2
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.24
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.51
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
511320,Abercynon St Westmoors,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.3
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.96
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.78
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.12
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.3
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,21.3
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,5.76
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.7
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
511320,Abercynon St Westmoors,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.03
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.27
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.33
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.09
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.37
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.17
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.31
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.34
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.1
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,21.3
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.57
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.71
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
511320,Abercynon St Westmoors,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.31
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.8
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.04
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.0
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,12.06
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.8
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.82
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,21.3
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,5.6
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.33
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
511320,Abercynon St Westmoors,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.94
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.96
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.45
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.6
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
