Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,21.4
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.47
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.53
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
511320,Abercynon St Westmoors,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.05
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.98
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.07
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.58
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,21.4
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.01
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.03
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
511320,Abercynon St Westmoors,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.69
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.22
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.28
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.82
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,21.5
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,5.91
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
511320,Abercynon St Westmoors,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.71
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.91
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.13
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.01
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.4
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.22
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,21.6
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.33
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
511320,Abercynon St Westmoors,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.44
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.84
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.3
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.75
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.63
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.32
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,59.5
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.8
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.14
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.23
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,21.7
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.36
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
511320,Abercynon St Westmoors,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.33
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.11
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,2.8
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.09
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.73
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,51.5
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.17
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,21.9
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.24
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
511320,Abercynon St Westmoors,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.24
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.05
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.48
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.7
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.9
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,22.0
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.04
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.32
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.37
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
511320,Abercynon St Westmoors,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.55
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.9
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.32
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,22.0
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.93
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.33
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
511320,Abercynon St Westmoors,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.56
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.74
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,1.6
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.97
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.46
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,22.1
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.27
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
511320,Abercynon St Westmoors,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.5
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.82
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,1.7
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.28
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.06
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
