Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,22.2
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.42
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.33
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
511320,Abercynon St Westmoors,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.4
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.61
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.92
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,1.3
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,22.4
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.6
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
511320,Abercynon St Westmoors,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.51
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.8
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.4
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.2
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.54
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.3
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.18
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,22.5
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.33
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.54
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
511320,Abercynon St Westmoors,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.34
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.74
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.48
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,22.6
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.1
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
511320,Abercynon St Westmoors,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.19
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.38
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.93
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.7
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.27
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.5
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,22.7
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.64
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
511320,Abercynon St Westmoors,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.1
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.4
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.01
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.44
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.79
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.5
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,22.8
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.38
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
511320,Abercynon St Westmoors,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.32
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.62
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.89
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.72
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,23.0
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.65
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
511320,Abercynon St Westmoors,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.45
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.6
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.7
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.88
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.9
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.1
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.66
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.48
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,23.1
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.21
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.36
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
511320,Abercynon St Westmoors,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.58
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.03
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,1.9
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.4
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.41
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.33
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,23.2
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.82
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.34
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
511320,Abercynon St Westmoors,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.35
