Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.69
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.16
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.0
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,23.4
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.63
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.76
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
511320,Abercynon St Westmoors,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.95
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.98
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,1.8
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.2
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,23.5
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.86
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.35
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
511320,Abercynon St Westmoors,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.23
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.12
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,1.2
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.7
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.5
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.16
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,23.6
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.55
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
511320,Abercynon St Westmoors,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.89
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.14
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.6
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.24
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.57
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.62
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.09
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.86
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,23.8
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.9
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.61
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.58
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
511320,Abercynon St Westmoors,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.34
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.69
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.28
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.11
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.6
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.26
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.77
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,23.9
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.46
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.38
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
511320,Abercynon St Westmoors,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.67
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.66
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.1
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,2.3
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.8
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.07
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.45
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.4
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,24.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.82
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.41
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
511320,Abercynon St Westmoors,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.57
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.46
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.52
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.25
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,2.9
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,24.1
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.91
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.42
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.74
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
511320,Abercynon St Westmoors,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.58
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.59
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,1.96
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,1.8
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.67
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.27
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,24.3
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.74
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.43
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
511320,Abercynon St Westmoors,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.71
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.3
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,2.5
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.31
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.2
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.1
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,24.4
