Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.7
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
511320,Abercynon St Westmoors,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.71
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.58
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,3.3
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.1
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.26
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.48
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.27
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,24.6
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.45
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.44
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.64
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
511320,Abercynon St Westmoors,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.24
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.46
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.61
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.34
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,24.8
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.86
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.4
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
511320,Abercynon St Westmoors,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.52
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.54
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.25
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.82
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.6
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.52
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,24.9
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.59
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.39
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.82
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.24
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
511320,Abercynon St Westmoors,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.53
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.73
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.58
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.27
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.5
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.19
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.46
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.98
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.8
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.88
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,25.1
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,6.59
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,0.9
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
511320,Abercynon St Westmoors,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.75
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.72
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.21
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,2.2
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.0
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,10.3
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.1
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.2
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,25.2
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.0
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
511320,Abercynon St Westmoors,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.73
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.47
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,3.1
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.79
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.79
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.11
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,25.4
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,6.39
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.38
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
511320,Abercynon St Westmoors,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.64
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.62
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.88
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,6.4
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.0
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.88
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.3
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.95
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.3
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,25.5
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,6.49
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.37
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
511320,Abercynon St Westmoors,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.66
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.16
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.63
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.95
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.6
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.66
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,25.6
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,6.11
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.33
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
511320,Abercynon St Westmoors,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.56
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.29
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.91
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,2.53
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.8
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,11.5
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
