Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,25.8
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,6.66
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.34
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
511320,Abercynon St Westmoors,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.97
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,6.2
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.5
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.82
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.22
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.2
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.2
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,25.9
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.21
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.32
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.33
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
511320,Abercynon St Westmoors,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.42
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.95
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.75
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.4
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,9.0
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.91
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.31
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.56
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.56
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,26.0
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,6.92
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.32
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
511320,Abercynon St Westmoors,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.26
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.76
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.12
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,5.2
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.2
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.8
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.05
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.32
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.81
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.3
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.6
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,28.5
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,7.86
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.66
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
511320,Abercynon St Westmoors,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.35
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.78
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.16
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,5.4
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.3
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.46
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.9
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.4
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.5
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,28.6
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.7
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.18
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.1
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
511320,Abercynon St Westmoors,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.52
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,1.95
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.26
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,6.1
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,8.9
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.1
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.22
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.38
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.11
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.22
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.0
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,28.7
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.26
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.81
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
511320,Abercynon St Westmoors,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.48
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.47
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.26
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.0
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,2.6
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.2
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,13.6
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.09
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.11
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.28
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.44
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,60.6
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.9
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.1
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,28.8
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.19
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
511320,Abercynon St Westmoors,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.43
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.37
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.21
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,3.9
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.5
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.6
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.33
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.39
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.52
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.32
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.38
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.7
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
511320,Abercynon St Westmoors,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.37
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.41
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.83
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.18
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.75
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.07
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.64
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.7
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.97
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.82
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,28.9
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,8.59
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.49
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
511320,Abercynon St Westmoors,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.61
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.49
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.47
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.45
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,4.5
