Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.9
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.4
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.29
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.63
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.5
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.78
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.74
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,29.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,9.21
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.23
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
511320,Abercynon St Westmoors,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.39
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.55
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.71
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,4.4
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.36
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.23
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.64
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.2
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,29.1
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.85
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
511320,Abercynon St Westmoors,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.62
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.51
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.36
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.48
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,4.0
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.3
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.42
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.61
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.05
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.74
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.1
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.5
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.0
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.06
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,29.2
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.61
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.75
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
511320,Abercynon St Westmoors,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.74
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.59
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.6
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.51
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,3.5
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.32
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.57
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,41.1
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.2
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.42
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.03
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,7.52
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
511320,Abercynon St Westmoors,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.55
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.82
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.97
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.35
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,7.4
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.8
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.22
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.87
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,48.3
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.94
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.71
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.77
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,29.3
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,7.36
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.2
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.68
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.26
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
511320,Abercynon St Westmoors,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.44
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.65
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.86
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,10.6
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.99
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.53
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.98
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.05
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.6
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,29.4
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,7.62
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.22
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
511320,Abercynon St Westmoors,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.5
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.38
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,2.92
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.7
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.4
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.58
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.54
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.15
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.1
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.2
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,8.16
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.21
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
511320,Abercynon St Westmoors,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.13
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.33
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.15
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.22
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,16.0
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.98
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.73
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.0
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.38
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.9
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.3
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,29.5
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,7.52
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.19
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.88
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,1.0
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
511320,Abercynon St Westmoors,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,-0.04
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.28
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,3.29
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.78
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,15.9
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.2
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-2.74
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,17.8
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.9
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,76.3
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.6
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.97
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.58
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.5
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.5
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.0
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,29.6
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,7.0
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,1.17
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
511320,Abercynon St Westmoors,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
